Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,16.1
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,16.7
