Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
