Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
342092,Audley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,18.8
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,18.9
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,19.0
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
342092,Audley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,19.0
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
