Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,19.1
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.98
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,19.3
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
342092,Audley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,19.4
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
342092,Audley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,19.5
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
342092,Audley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,19.5
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,19.6
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
342092,Audley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,19.8
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.56
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,19.9
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
342092,Audley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,19.9
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
342092,Audley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,20.2
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.7
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,20.3
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
342092,Audley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.42
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,20.4
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
342092,Audley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
