Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.05
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,20.4
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.44
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
342092,Audley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.52
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,20.5
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.69
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
342092,Audley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.78
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.9
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.6
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,20.6
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.27
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
342092,Audley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.77
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.2
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,20.7
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.63
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
342092,Audley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.26
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.9
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,20.8
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.28
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
342092,Audley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.92
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.6
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.8
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,20.7
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.64
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
342092,Audley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.89
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.66
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.8
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,20.8
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
342092,Audley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.26
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.91
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.0
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,20.8
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.37
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
342092,Audley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.78
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.6
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,21.0
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.47
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
342092,Audley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.88
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.6
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,21.1
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.67
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
342092,Audley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.31
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,21.1
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.24
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
342092,Audley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.8
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.38
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,21.0
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
