Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
342092,Audley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.16
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.91
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,21.2
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.39
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
342092,Audley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.11
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.59
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,21.1
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
342092,Audley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.7
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.77
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.35
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,21.2
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
342092,Audley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.34
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.39
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.2
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,21.4
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.5
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
342092,Audley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.99
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.6
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.8
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,21.3
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.99
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
342092,Audley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.28
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.65
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.1
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,21.3
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.26
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
342092,Audley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.03
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.9
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.1
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.3
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,21.2
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.23
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
342092,Audley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.67
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.4
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,21.0
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.33
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
342092,Audley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,42.48
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,82.8
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,177.2
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,20.8
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.52
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
342092,Audley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.05
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.06
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.58
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.26
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.4
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.0
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,20.6
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.88
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
342092,Audley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.75
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.28
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.69
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,38.8
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.8
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.9
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.3
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,20.3
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.88
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.98
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
342092,Audley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.59
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.01
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.91
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,39.62
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.2
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
