Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,20.1
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.95
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.6
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
342092,Audley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.06
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.2
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,41.23
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.1
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,19.8
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.89
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
342092,Audley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.93
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.0
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,19.6
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.87
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
342092,Audley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.63
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.3
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.66
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.08
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.7
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,19.4
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.34
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.77
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
342092,Audley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.0
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.9
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.76
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.64
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.2
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,19.3
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.84
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
342092,Audley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.66
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.94
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.3
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,19.1
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.87
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
342092,Audley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.27
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.41
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.95
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.2
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,19.1
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.61
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
342092,Audley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.36
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.79
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,19.0
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
342092,Audley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,40.47
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,93.2
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.8
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,18.9
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.68
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
342092,Audley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.04
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.57
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,18.9
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.51
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
342092,Audley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.62
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,18.9
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
342092,Audley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,18.8
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
