Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,18.9
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
342092,Audley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,18.8
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,18.8
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
342092,Audley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,18.8
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
342092,Audley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.8
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.9
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,18.8
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,18.8
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
342092,Audley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,18.8
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
342092,Audley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,18.8
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
342092,Audley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,18.7
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
342092,Audley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,18.7
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
342092,Audley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
