Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,18.6
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
342092,Audley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,18.5
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
342092,Audley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.06
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.31
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,18.4
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.57
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
342092,Audley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.86
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.12
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
342092,Audley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.68
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
342092,Audley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.2
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
342092,Audley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
342092,Audley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
342092,Audley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
342092,Audley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.02
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
342092,Audley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
342092,Audley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
