Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
342092,Audley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.05
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
342092,Audley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
342092,Audley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
342092,Audley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
342092,Audley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
342092,Audley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.54
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.0
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
342092,Audley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
342092,Audley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
342092,Audley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
342092,Audley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
342092,Audley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
