Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
342092,Audley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
342092,Audley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.37
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
342092,Audley Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
342092,Audley Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
342092,Audley Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.75
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
342092,Audley Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.33
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.6
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.2
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
342092,Audley Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.04
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.91
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.2
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
342092,Audley Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.6
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.7
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.1
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
342092,Audley Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
342092,Audley Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
342092,Audley Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
342092,Audley Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
