Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.05
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
342092,Audley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.53
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.15
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
342092,Audley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
342092,Audley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
342092,Audley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
342092,Audley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
