Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
342092,Audley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
342092,Audley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
342092,Audley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
