Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
342092,Audley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,16.4
