Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,16.2
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,16.1
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
